Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,76.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,98.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,63.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,45.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,77.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,122.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,267.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,197.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,327.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,18.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,17.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,24.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,50.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,82.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,109.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,62.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,55.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,72.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,95.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,265.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,239.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,309.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-5.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,34.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,30.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,50.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,145.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,129.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,164.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,89.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,72.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,69.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,88.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,110.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,307.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,297.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,377.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,26.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,25.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,32.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,50.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,126.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,122.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,153.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,103.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,69.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,86.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,106.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,297.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,300.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,375.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,50.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,48.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,41.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,59.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,90.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,209.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,179.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,253.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,50.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,47.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,40.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,66.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,106.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,205.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,172.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,279.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,50.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,49.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,43.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,58.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,85.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,209.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,187.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,249.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
