Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,38.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,47.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,195.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,163.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,202.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,50.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,49.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,35.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,54.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,86.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,211.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,153.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,230.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,50.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,101.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,48.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,42.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,58.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,90.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,205.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,180.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,249.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,50.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,96.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,47.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,39.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,66.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,112.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,201.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,167.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,280.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,50.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,48.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,44.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,59.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,93.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,206.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,192.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,251.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,50.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,44.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,33.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,49.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,81.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,190.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,212.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,50.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,104.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,31.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,51.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,85.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,182.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,132.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,218.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,40.0,N Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,95.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
