Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,42.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,38.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,46.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,73.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,181.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,162.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,196.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,50.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,39.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,37.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,46.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,166.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,160.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,195.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,50.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,38.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,36.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,46.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,161.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,152.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,195.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,50.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,41.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,32.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,47.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,174.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,201.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,50.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,40.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,40.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,27.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,38.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,175.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,164.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,50.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,32.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,25.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,41.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,180.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,34.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,25.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,36.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,149.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,157.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,40.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,22.9
