Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,34.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,23.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,36.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,157.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,32.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,24.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,32.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,140.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,37.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,36.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,160.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,103.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,156.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,32.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,24.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,36.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,137.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,155.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,50.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,31.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,37.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,159.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,31.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,23.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,35.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,134.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,100.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,152.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,50.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,33.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,22.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,34.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,141.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
