Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,30.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,24.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,35.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,133.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,152.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,27.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,24.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,34.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,31.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,25.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,40.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,135.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,109.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,172.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,29.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,27.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,35.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,152.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,31.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,30.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,34.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,135.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,50.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,29.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,31.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,36.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,132.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,157.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,50.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,31.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,31.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,39.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,133.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,167.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,50.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
