Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,28.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,36.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,162.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,50.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,29.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,34.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,40.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,125.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,146.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,174.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,50.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,32.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,34.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,145.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,172.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,50.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,40.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,32.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,34.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,41.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,140.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,144.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,175.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,50.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,30.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,41.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,69.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,145.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,177.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,50.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,82.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,29.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,33.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,43.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,80.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,184.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,50.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,82.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,31.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,34.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,45.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,147.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,195.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,50.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,33.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,33.35
