Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,45.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,73.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,143.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,141.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,192.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,50.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,35.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,34.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,45.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,151.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,145.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,193.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,50.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,93.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,37.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,33.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,47.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,73.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,158.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,142.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,200.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,50.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,37.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,36.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,39.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,161.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,156.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,171.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,50.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,37.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,36.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,36.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,157.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,153.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,159.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,50.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,35.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,36.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,37.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,153.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,155.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,160.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,50.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,35.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,36.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,39.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,71.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,155.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,169.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,39.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,43.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,71.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,166.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,182.4
