Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,50.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,35.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,29.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,39.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,151.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,168.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,50.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,33.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,29.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,43.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,184.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,37.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,30.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,48.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,157.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,203.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,51.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,149.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,148.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,216.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,46.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,33.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,49.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,79.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,195.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,143.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,206.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,50.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,40.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,35.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,170.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,149.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,195.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,41.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,35.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,43.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,175.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,148.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,182.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
