Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,50.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,43.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,35.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,47.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,78.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,183.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,149.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,197.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,50.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,38.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,47.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,81.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,196.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,162.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,199.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,43.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,42.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,48.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,180.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,178.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,202.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,50.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,41.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,37.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,60.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,109.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,173.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,157.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,251.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,99.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,51.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,37.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,64.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,105.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,212.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,159.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,265.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,94.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,53.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,39.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,61.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,91.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,221.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,167.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,254.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,50.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,101.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,39.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,65.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,97.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,222.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,167.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,272.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,50.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
