Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,86.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,47.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,46.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,93.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,198.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,196.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,255.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,48.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,50.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,52.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,92.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,202.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,211.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,220.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,47.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,49.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,55.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,96.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,199.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,206.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,233.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,100.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,51.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,47.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,62.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,99.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,215.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,199.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,260.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,96.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,56.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,50.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,65.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,99.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,234.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,212.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,274.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,80.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,55.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,61.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,96.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,234.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,211.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,256.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,106.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,59.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,52.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,68.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,100.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,247.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,221.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,285.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.08
