Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,64.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,97.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,52.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,42.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,66.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,108.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,221.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,182.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,277.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,49.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,48.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,66.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,114.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,210.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,206.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,280.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,50.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,82.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,52.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,59.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,99.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,221.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,239.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,248.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,90.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,103.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,58.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,66.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,97.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,242.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,244.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,278.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,25.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,107.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,28.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,79.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,118.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,70.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,62.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,76.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,94.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,293.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,262.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,319.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,105.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,85.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,109.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,76.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,71.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,79.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,95.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,319.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,302.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,333.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,19.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,22.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,96.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,79.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,111.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,72.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,65.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,84.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,99.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,304.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,277.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,353.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,22.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,23.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,50.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,92.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,87.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,100.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,84.2
