Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,103.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,113.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,85.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,68.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,95.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,113.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,357.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,285.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,397.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,21.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,21.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,24.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,50.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,90.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,90.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,103.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,81.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,92.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,98.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,82.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,69.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,97.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,117.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,345.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,292.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,406.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,21.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,21.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,23.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,50.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,90.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,90.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,100.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,86.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,102.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,76.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,68.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,89.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,108.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,321.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,289.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,374.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,50.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,90.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,58.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,271.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,246.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,283.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,93.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,62.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,64.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,92.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,262.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,227.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,271.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,80.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,78.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,89.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,93.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,62.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,54.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,70.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,101.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,263.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,232.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,294.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,50.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,95.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,99.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,61.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,52.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,75.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,112.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,257.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,222.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,315.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,50.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,78.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,78.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
