Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,90.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,96.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,64.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,49.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,73.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,110.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,269.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,208.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,307.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,50.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,88.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,62.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,48.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,68.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,103.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,262.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,204.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,289.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,50.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,84.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,56.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,46.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,67.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,103.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,198.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,282.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,50.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,110.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,93.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,59.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,40.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,77.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,140.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,249.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,175.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,325.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,50.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,103.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,54.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,39.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,63.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,115.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,229.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,168.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,268.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,50.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,98.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,53.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,38.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,68.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,133.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,225.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,164.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,288.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,50.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,85.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,51.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,45.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,68.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,124.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,219.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,192.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,289.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,50.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
