Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,101.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,60.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,49.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,65.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,106.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,254.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,208.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,273.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,50.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,96.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,61.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,45.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,65.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,111.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,260.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,194.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,275.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,50.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,81.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,87.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,102.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,62.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,49.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,123.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,263.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,210.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,325.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,50.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,26.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,111.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,116.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,60.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,54.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,78.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,120.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,254.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,230.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,331.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,50.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,89.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,63.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,50.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,69.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,102.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,266.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,214.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,290.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,50.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,23.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,29.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,101.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,122.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,63.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,79.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,128.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,266.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,213.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,334.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,50.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,109.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,64.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,49.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,87.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,149.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,272.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,211.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,366.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,50.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
