Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,93.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,46.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,74.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,117.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,253.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,199.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,313.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,50.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,42.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,77.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,139.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,281.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,182.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,326.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,50.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,77.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,66.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,98.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,46.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,84.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,149.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,274.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,196.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,353.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-5.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,19.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,24.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,50.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,85.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,104.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,106.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,68.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,50.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,88.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,142.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,289.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,216.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,371.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-5.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,26.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,33.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,50.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,112.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,116.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,144.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,108.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,77.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,60.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,92.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,129.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,328.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,258.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,388.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-5.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,34.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,36.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,43.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,50.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,144.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,156.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,184.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,107.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,81.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,98.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,117.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,344.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,312.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,416.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,22.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,25.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,31.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,50.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,96.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,108.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,133.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,61.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,52.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,82.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,131.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,261.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,226.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,349.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,21.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,50.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,100.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.1
