Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,47.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,72.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,115.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,262.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,207.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,307.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,50.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,46.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,40.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,68.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,128.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,199.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,174.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,288.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,50.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,40.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,99.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,50.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,45.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,66.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,112.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,215.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,196.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,279.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,50.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,88.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,58.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,51.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,73.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,125.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,247.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,218.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,310.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,50.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,93.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,91.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,64.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,57.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,114.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,272.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,245.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,319.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,50.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,40.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,54.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,56.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,72.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,106.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,230.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,241.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,305.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,50.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,78.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,54.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,52.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,116.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,232.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,223.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,315.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,50.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
