Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,113.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,57.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,78.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,124.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,240.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,231.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,327.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,50.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,104.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,54.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,55.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,74.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,118.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,229.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,233.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,311.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,50.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,95.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,55.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,51.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,71.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,113.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,234.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,216.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,300.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,18.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,50.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,80.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,89.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,60.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,51.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,75.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,120.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,251.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,216.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,315.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,21.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,50.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,54.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,77.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,121.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,247.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,227.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,325.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,22.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,21.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,27.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,50.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,93.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,92.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,115.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,89.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,73.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,61.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,85.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,113.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,305.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,259.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,357.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,23.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,23.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,29.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,50.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,97.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,97.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,122.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,94.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,76.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,64.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,86.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,109.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,318.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,269.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,361.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,50.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,79.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
