Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,64.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,51.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,72.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,107.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,271.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,220.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,305.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,50.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,95.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,86.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,71.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,53.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,78.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,111.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,300.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,226.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,328.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,22.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,20.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,50.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,95.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,87.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,116.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,91.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,83.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,53.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,84.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,136.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,350.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,226.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,355.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,21.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,30.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,50.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,102.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,91.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,128.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,87.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,78.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,89.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,141.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,329.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,243.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,375.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,50.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,80.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,46.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,76.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,134.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,277.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,200.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,323.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,50.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,91.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,61.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,47.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,77.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,134.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,258.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,201.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,327.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,50.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,77.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,94.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,60.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,53.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,73.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,116.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,253.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,229.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,310.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,50.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,85.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.12
