Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,52.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,72.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,118.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,258.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,223.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,306.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,50.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,102.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,61.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,82.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,150.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,261.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,205.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,346.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,50.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,23.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,102.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,103.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,64.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,45.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,83.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,158.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,273.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,194.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,351.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,50.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,95.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,43.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,69.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,120.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,260.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,184.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,291.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,50.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,109.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,86.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,60.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,42.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,73.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,128.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,254.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,184.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,308.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,50.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,104.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,96.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,66.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,44.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,81.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,148.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,279.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,190.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,341.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,50.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,107.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,81.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,66.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,77.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,138.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,280.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,195.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,327.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,50.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,101.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,77.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
