Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,59.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,48.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,72.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,109.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,251.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,207.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,304.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,50.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,85.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,58.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,49.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,65.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,98.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,249.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,209.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,277.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,50.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,101.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,51.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,51.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,70.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,115.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,218.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,218.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,297.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,50.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,88.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,96.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,89.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,63.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,51.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,69.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,100.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,267.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,219.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,290.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,50.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,101.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,85.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,65.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,52.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,71.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,104.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,275.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,224.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,301.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,50.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,25.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,108.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,84.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,67.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,48.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,68.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,109.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,287.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,206.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,286.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,50.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,77.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,65.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,50.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,66.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,101.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,274.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,217.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,278.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,50.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,84.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,105.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
