Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,65.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,57.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,73.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,104.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,277.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,246.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,309.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,50.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,86.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,109.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,60.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,50.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,76.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,123.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,253.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,215.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,322.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,50.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,93.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,59.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,44.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,64.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,107.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,249.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,191.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,272.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,50.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,81.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,57.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,53.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,65.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,91.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,243.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,229.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,274.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,50.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,54.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,45.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,72.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,119.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,229.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,193.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,303.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,50.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,64.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,76.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,129.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,270.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,193.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,318.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,50.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,57.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,49.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,68.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,101.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,209.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,288.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,50.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
