Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,53.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,46.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,59.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,87.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,227.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,201.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,251.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,50.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,93.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,47.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,41.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,60.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,95.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,202.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,178.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,255.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,50.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,50.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,41.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,58.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,92.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,213.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,180.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,246.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,50.0,N Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,99.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,47.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,50.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,62.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,99.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,202.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,215.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,265.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,50.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,90.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,45.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,45.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,58.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,89.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,193.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,194.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,247.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,50.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,107.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,47.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,43.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,64.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,101.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,201.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,188.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,272.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,50.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,44.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,44.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,55.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,89.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,190.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,190.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,236.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,50.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,48.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,45.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,55.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,205.6
