Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,194.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,233.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,50.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,48.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,34.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,49.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,85.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,205.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,148.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,210.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,50.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,45.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,42.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,193.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,179.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,204.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,42.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,37.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,44.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,180.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,158.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,190.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,50.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,42.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,34.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,179.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,196.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,40.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,31.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,46.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,172.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,197.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,44.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,30.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,44.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,187.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,187.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,46.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,31.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,45.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,195.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,135.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,191.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
