Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,50.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,38.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,27.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,42.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,164.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,118.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,179.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,37.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,23.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,43.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,157.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,185.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,31.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,22.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,40.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,74.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,173.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,33.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,22.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,39.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,98.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,167.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,34.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,22.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,35.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,151.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,152.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,50.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,31.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,24.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,35.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,105.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,151.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,40.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,33.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,23.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,36.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,155.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,50.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
