Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,32.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,23.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,34.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,138.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,34.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,23.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,34.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,147.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,146.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,31.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,25.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,33.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,135.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,143.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,50.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,31.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,24.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,34.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,132.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,107.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,147.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,50.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,28.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,25.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,36.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,157.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,27.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,22.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,36.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,50.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,28.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,29.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,36.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,156.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,50.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
