Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,28.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,30.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,38.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,121.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,162.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,29.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,23.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,38.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,125.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,162.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,30.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,26.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,129.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,164.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,30.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,37.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,31.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,30.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,40.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,133.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,171.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,30.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,41.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,129.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,116.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,174.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,31.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,26.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,39.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
