Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,31.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,27.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,37.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,133.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,117.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,158.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,50.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,31.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,26.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,37.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,132.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,157.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,50.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,27.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,38.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,161.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,30.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,26.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,37.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,130.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,28.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,38.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,120.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,164.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,29.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,33.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,38.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,141.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,163.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,50.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,32.14
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,29.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,39.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,70.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,136.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,166.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.05
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
