Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,32.38
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,27.74
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,40.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,137.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,170.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,31.81
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,28.37
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,40.96
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,136.2
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,121.6
606275,Llanion Barracks Pembroke Dock,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,174.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,32.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,30.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,38.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,131.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,165.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,36.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,28.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,44.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,188.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,50.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,103.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,37.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,28.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,52.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,86.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,157.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,219.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,40.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,37.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,28.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,41.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,72.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,157.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,177.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,40.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,30.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,40.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,168.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,130.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,173.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,40.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
