Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,42.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,30.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,43.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,178.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,185.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,50.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,42.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,31.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,180.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,136.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,180.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,50.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,43.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,44.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,181.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,141.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,188.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,34.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,56.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,100.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,183.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,146.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,108.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,45.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,64.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,122.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,192.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,141.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,271.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,50.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,45.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,36.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,55.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,94.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,191.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,156.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,235.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,50.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,96.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,48.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,60.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,100.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,205.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,159.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,255.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
