Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,88.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,48.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,41.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,59.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,96.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,204.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,175.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,250.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,50.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,55.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,57.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,236.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,187.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,245.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,50.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,108.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,55.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,42.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,59.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,89.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,234.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,181.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,249.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,50.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,107.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,60.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,47.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,60.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,89.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,255.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,200.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,256.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,48.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,50.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,87.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,204.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,196.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,215.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,50.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,51.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,48.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,52.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,90.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,215.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,205.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,222.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,50.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,73.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,49.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,51.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,54.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,96.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,210.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,220.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,231.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,72.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
