Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,97.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,56.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,46.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,57.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,92.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,237.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,197.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,247.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,27.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,84.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,114.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,56.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,48.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,64.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,97.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,205.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,275.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,50.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,94.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,55.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,47.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,63.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,96.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,233.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,203.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,270.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,56.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,50.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,58.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,93.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,236.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,214.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,246.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,50.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,72.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,57.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,47.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,61.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,99.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,239.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,200.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,259.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,64.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,98.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,268.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,214.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,248.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,55.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,41.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,61.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,103.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,234.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,176.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,256.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,50.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,101.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
