Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,53.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,37.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,70.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,127.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,223.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,160.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,293.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,50.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,83.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,42.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,77.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,142.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,217.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,181.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,321.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,50.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,92.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,51.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,42.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,80.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,162.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,215.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,181.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,337.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,50.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,101.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,74.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,144.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,219.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,176.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,312.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,50.0,N Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,53.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,41.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,69.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,123.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,223.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,175.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,291.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,50.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,101.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,59.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,39.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,70.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,133.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,250.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,167.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,295.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,50.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,24.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,102.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,58.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,39.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,63.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,110.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,246.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,169.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,264.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,84.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
