Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,55.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,56.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,96.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,235.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,182.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,237.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,50.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,55.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,46.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,58.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,94.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,234.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,198.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,246.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,70.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,82.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,48.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,48.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,58.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,96.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,203.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,203.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,246.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,50.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,53.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,44.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,111.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,225.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,189.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,281.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,50.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,94.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,59.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,70.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,115.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,250.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,200.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,297.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,50.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,52.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,47.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,70.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,108.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,220.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,202.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,293.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,50.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,81.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,53.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,51.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,71.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,105.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,224.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,216.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,298.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,50.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,76.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,83.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,91.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
