Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,60.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,43.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,66.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,109.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,254.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,185.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,281.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,50.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,62.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,87.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,93.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,56.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,44.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,76.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,129.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,236.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,189.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,318.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,50.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,78.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,105.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,63.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,42.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,74.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,125.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,268.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,183.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,312.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,50.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,80.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,84.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,104.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,67.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,44.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,85.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,146.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,282.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,191.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,356.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,50.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,99.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,92.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,97.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,66.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,41.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,84.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,152.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,278.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,178.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,355.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,50.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,29.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,88.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,123.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,61.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,48.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,86.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,142.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,258.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,203.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,362.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,50.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,115.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,62.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,46.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,87.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,162.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,262.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,199.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,366.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,50.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,80.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,25.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,108.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,119.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
