Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,66.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,48.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,81.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,140.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,280.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,206.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,341.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,50.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,106.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,94.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,53.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,56.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,74.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,122.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,226.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,238.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,313.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,50.0,N Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,48.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,41.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,71.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,131.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,207.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,178.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,299.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,50.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,49.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,41.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,62.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,112.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,211.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,175.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,263.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,50.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,47.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,63.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,118.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,201.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,176.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,267.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,50.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,50.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,32.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,59.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,124.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,213.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,142.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,249.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,50.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,46.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,36.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,60.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,120.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,197.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,156.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,253.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,50.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
