Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,53.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,42.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,73.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,140.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,225.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,182.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,310.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,50.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,55.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,46.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,87.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,170.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,236.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,197.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,366.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,50.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,104.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,48.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,40.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,85.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,187.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,207.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,173.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,360.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,50.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,49.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,39.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,67.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,123.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,209.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,171.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,285.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,50.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,40.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,71.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,136.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,213.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,301.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,50.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,53.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,39.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,66.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,123.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,227.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,170.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,281.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,50.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,59.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,62.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,114.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,251.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,158.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,265.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,50.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,81.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,52.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,39.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,70.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,129.8
