Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,224.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,171.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,298.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,50.0,N Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,49.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,36.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,68.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,126.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,209.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,156.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,289.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,50.0,N Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,91.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,50.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,35.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,68.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,124.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,215.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,155.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,289.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,50.0,N Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,58.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,38.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,70.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,129.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,250.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,168.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,297.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,50.0,N Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,72.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,56.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,38.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,73.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,141.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,240.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,168.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,311.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,17.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,25.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,50.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,110.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,102.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,72.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,56.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,85.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,121.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,304.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,243.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,358.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,21.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,23.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,29.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,50.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,90.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,97.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,123.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,104.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,71.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,62.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,86.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,112.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,299.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,264.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,362.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-5.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,30.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,30.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,37.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,50.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,134.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,133.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,164.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,101.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,78.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,65.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,96.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,132.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,333.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,279.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,407.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
