Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,20.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,20.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,29.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,50.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,86.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,87.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,127.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,61.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,77.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,124.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,261.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,207.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,328.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,21.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,20.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,28.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,50.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,89.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,85.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,120.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,60.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,52.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,82.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,130.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,257.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,221.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,346.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,22.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,19.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,28.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,50.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,93.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,81.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,121.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,65.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,47.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,87.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,161.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,275.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,202.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,371.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,28.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,50.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,80.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,119.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,63.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,48.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,86.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,153.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,266.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,207.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,365.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,20.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,26.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,50.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,86.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,113.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,67.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,86.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,156.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,286.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,202.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,364.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,21.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,28.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,50.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,91.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,124.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,68.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,52.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,81.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,134.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,289.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,223.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,347.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,26.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,50.0,N Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,112.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,64.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,64.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,52.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,90.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,167.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,273.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,223.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,381.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.82
