Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,50.0,N Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,108.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,59.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,36.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,85.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,187.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,253.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,157.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,362.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,50.0,N Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,61.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,41.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,75.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,144.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,262.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,321.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,19.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,28.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,50.0,N Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,81.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,122.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,85.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,103.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,56.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,85.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,136.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,282.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,240.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,358.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,21.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,50.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,95.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,89.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,60.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,46.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,72.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,127.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,260.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,202.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,309.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,50.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,93.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,52.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,43.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,66.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,125.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,221.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,187.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,280.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,50.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,52.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,52.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,71.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,122.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,223.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,223.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,301.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,50.0,N Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,84.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,47.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,77.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,145.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,204.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,220.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,325.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,50.0,N Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
