Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,56.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,71.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,142.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,238.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,173.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,303.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,50.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,49.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,69.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,148.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,212.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,291.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,50.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,101.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,58.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,40.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,81.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,167.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,246.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,347.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,50.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,23.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,103.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,113.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,63.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,41.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,83.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,168.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,271.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,176.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,351.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,50.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,82.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,61.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,69.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,119.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,260.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,199.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,294.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,50.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,60.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,43.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,68.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,116.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,257.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,185.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,288.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,50.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,93.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,69.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,110.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,245.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,194.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,293.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,50.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
