Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,102.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,94.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,63.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,58.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,71.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,94.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,268.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,247.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,301.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,50.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,96.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,62.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,50.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,70.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,102.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,261.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,217.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,297.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,50.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,98.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,54.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,55.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,83.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,132.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,229.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,236.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,349.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,50.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,85.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,59.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,48.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,76.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,121.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,250.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,206.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,322.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,50.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,105.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,55.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,43.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,78.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,130.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,236.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,182.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,327.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,50.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,99.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,52.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,49.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,74.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,116.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,219.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,207.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,313.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,50.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,61.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,45.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,80.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,132.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,257.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,194.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,337.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,50.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (RMS),A,30.0
