Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,55.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,45.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,77.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,138.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,235.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,192.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,327.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,50.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,80.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,53.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,75.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,117.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,219.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,225.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,314.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,50.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,55.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,46.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,66.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,96.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,236.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,196.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,279.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,50.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,57.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,46.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,68.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,94.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,196.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,285.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,50.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,54.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,39.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,61.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,94.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,226.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,165.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,254.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,50.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,49.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,41.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,59.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,90.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,206.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,173.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,247.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,50.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,46.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,38.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,49.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,195.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,209.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,50.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
