Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,48.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,52.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,86.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,203.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,219.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,76.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,93.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,35.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,52.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,87.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,223.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,151.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,219.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,70.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,66.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,48.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,119.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,279.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,161.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,204.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,50.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,79.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,50.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,42.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,59.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,84.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,211.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,179.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,247.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,45.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,35.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,189.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,149.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,197.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,46.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,33.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,42.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,194.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,176.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,50.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,39.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,32.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,43.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,168.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,139.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,184.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
