Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,37.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,30.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,40.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,157.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,50.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,42.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,32.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,41.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,180.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,140.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,175.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,50.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,40.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,31.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,39.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,170.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,135.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,171.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,28.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,40.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,151.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,121.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,176.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,50.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,36.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,24.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,42.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,156.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,180.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,34.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,27.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,36.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,157.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,50.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,38.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,26.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,34.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,162.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,146.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
