Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,29.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,24.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,38.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,164.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,50.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,33.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,23.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,35.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,142.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,149.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,32.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,23.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,36.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,153.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,50.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,36.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,25.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,35.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,153.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,50.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,35.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,26.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,36.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,150.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,113.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,155.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,33.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,24.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,37.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,141.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,158.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,50.0,N Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,31.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,24.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,36.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,131.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,153.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
