Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,27.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,23.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,36.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,119.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,155.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,50.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,27.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,23.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,167.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,26.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,23.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,35.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,114.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,153.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,28.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,24.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,34.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,30.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,27.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,128.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,163.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,50.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,29.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,30.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,38.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,127.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,162.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,29.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,39.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,137.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
