Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,29.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,27.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,123.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,50.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,30.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,29.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,41.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,71.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,128.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,124.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,173.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,50.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,29.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,28.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,41.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,175.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,32.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,27.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,42.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,139.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,177.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,30.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,40.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,131.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,170.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,31.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,32.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,37.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,138.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,159.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,29.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,30.02
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,38.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
