Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,32.15
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,25.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,37.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,158.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,50.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,30.39
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,26.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.07
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.95
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,32.63
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,30.57
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,40.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,138.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,173.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.99
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,40.87
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,172.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,50.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,27.12
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,39.38
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,142.2
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
606275,Llanion Barracks Pembroke Dock,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,167.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,40.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,32.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,29.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,42.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,138.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,177.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,50.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,40.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,34.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,43.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,143.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,183.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.34
