Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,33.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,32.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,41.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,140.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,135.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,175.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,50.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,34.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,33.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,43.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,146.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,141.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,183.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,50.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,36.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,36.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,42.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,150.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,151.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,179.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,34.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,36.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,42.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,154.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,177.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,34.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,42.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,76.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,146.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,178.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,50.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,35.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,38.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,46.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,81.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,149.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,196.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,50.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,35.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,40.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,45.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,150.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,170.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,192.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,50.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
