Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,45.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,51.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,189.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,210.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,214.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,50.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,48.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,54.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,55.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,88.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,202.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,228.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,232.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,16.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,50.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,53.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,52.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,88.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,198.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,222.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,220.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,50.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,43.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,54.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,49.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,96.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,184.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,226.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,209.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,50.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,52.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,57.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,57.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,92.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,216.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,237.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,21.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,50.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,90.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,57.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,63.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,61.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,92.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,240.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,266.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,255.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,18.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,19.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,28.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,50.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,82.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,117.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,63.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,64.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,76.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,93.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,263.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,270.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,316.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,20.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,23.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,50.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,81.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,100.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,40.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,79.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,69.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,68.36
