Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,75.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,91.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,288.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,285.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,313.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,19.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,20.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,23.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,80.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,83.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,97.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,40.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,67.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,70.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,72.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,97.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,280.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,294.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,302.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,19.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,22.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,80.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,94.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,40.0,N Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,82.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,110.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,66.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,76.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,83.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,118.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,275.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,318.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,346.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,24.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,40.0,N Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,101.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,61.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,63.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,62.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,102.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,256.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,268.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,262.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,50.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,40.0,N Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,50.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,57.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,98.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,248.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,214.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,242.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,77.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,57.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,51.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,56.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,98.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,241.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,218.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,237.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,50.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,55.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,50.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,54.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,94.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,231.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,214.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,228.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,88.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,57.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,53.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,56.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,97.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,242.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,225.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,237.1
