Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,83.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,77.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,80.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,59.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,62.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,96.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,248.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,216.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,260.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,50.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,72.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,59.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,45.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,67.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,102.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,247.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,193.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,279.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,50.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,43.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,59.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,97.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,227.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,183.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,250.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,79.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,77.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,41.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,53.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,101.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,259.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,176.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,224.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,83.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,68.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,44.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,53.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,110.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,283.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,190.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,224.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,82.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,66.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,90.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,68.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,49.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,57.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,103.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,286.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,208.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,50.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,94.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,69.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,54.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,63.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,96.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,287.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,228.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,266.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.12
