Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,91.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,62.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,66.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,99.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,261.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,263.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,275.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,50.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,91.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,91.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,66.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,61.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,93.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,278.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,244.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,255.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,50.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,31.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,20.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,128.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,83.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,82.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,75.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,52.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,67.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,109.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,311.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,220.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,281.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,90.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,56.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,47.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,57.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,93.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,238.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,202.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,241.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,50.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,96.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,54.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,47.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,62.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,97.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,227.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,202.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,261.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,50.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,71.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,94.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,63.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,46.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,53.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,99.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,264.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,224.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,50.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,100.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,59.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,47.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,55.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,89.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,248.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,202.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,232.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,50.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.2
