Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,40.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,26.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,110.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,92.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,58.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,50.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,89.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,245.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,214.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,252.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,50.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,40.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,84.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,53.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,50.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,53.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,86.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,224.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,214.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,225.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,50.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,82.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,46.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,57.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,88.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,226.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,197.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,50.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,40.0,N Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,96.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,52.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,51.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,71.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,115.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,222.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,218.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,299.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,50.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,40.0,N Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,100.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,84.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,49.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,70.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,105.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,257.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,210.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,296.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,50.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,26.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,40.0,N Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,111.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,100.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,87.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,79.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,59.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,73.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,101.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,330.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,251.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,307.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,50.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,26.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,40.0,N Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,99.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,112.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,104.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,70.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,62.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,82.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,109.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,294.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,262.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,343.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,50.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.79
