Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,40.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,74.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,92.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,111.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,58.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,64.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,79.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,119.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,245.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,269.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,332.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,50.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,40.0,N Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,91.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,112.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,63.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,56.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,72.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,97.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,264.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,241.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,306.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,50.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,84.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,80.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,96.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,62.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,47.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,72.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,106.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,263.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,202.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,303.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,50.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,87.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,94.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,62.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,52.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,77.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,118.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,261.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,220.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,323.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,50.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,82.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,114.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,60.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,50.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,82.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,139.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,251.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,214.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,346.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,50.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,100.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,56.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,48.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,71.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,109.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,237.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,205.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,298.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,50.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,91.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,96.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,61.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,48.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,67.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,100.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,257.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,204.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,281.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,50.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.6
