Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,97.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,61.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,46.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,65.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,106.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,258.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,198.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,274.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,50.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,54.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,46.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,71.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,122.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,230.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,198.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,298.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,50.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,56.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,41.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,70.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,129.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,237.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,178.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,298.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,50.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,88.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,60.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,45.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,74.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,128.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,254.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,193.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,312.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,50.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,40.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,96.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,105.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,43.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,71.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,120.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,249.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,186.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,299.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,50.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,23.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,102.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,90.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,44.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,62.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,101.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,254.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,190.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,264.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,50.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,91.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,57.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,43.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,104.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,245.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,188.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,271.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,50.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,40.0,N Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,95.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
