Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,101.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,66.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,44.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,65.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,110.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,282.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,191.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,275.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,50.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,40.0,N Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,100.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,103.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,72.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,51.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,65.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,99.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,309.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,220.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,276.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,50.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,40.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,94.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,107.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,58.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,47.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,66.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,99.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,251.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,207.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,282.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,50.0,N Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,40.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,23.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,103.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,56.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,38.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,63.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,110.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,244.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,166.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,274.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,50.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,24.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,107.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,56.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,35.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,121.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,243.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,155.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,269.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,50.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,100.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,54.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,70.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,148.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,235.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,301.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,50.0,N Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,40.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,234.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,49.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,36.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,75.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,151.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,214.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,162.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,323.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,50.0,N Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
