Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,44.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,34.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,71.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,153.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,194.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,151.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,309.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,50.0,N Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,75.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,40.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,45.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,43.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,76.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,153.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,198.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,188.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,329.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,50.0,N Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,56.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,50.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,72.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,118.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,220.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,312.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,27.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,50.0,N Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,82.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,121.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,91.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,66.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,56.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,86.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,132.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,282.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,370.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,21.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,23.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,32.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,50.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,89.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,97.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,137.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,72.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,55.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,85.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,121.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,305.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,236.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,360.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,23.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,23.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,32.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,50.0,N Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,96.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,98.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,138.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,102.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,74.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,61.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,91.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,126.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,314.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,260.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,384.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,22.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,23.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,32.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,50.0,N Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,96.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,99.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,139.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,64.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,100.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,76.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,95.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,138.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,320.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,266.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,400.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,22.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,23.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,31.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,50.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,95.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,98.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,134.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
