Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,87.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,97.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,75.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,59.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,95.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,147.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,317.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,253.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,401.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,19.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,29.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,50.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,93.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,127.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,82.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,92.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,66.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,60.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,94.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,152.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,280.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,260.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,397.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,50.0,N Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,71.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,86.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,101.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,56.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,45.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,77.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,140.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,195.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,325.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,50.0,N Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,72.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,90.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,107.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,58.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,54.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,81.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,142.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,247.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,231.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,343.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,50.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,83.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,52.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,54.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,75.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,132.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,224.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,230.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,320.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,20.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,50.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,89.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,109.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,57.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,51.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,83.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,145.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,245.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,219.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,351.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,50.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,67.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,48.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,43.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,70.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,135.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,206.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,184.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,299.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,50.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
