Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,110.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,74.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,58.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,77.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,121.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,246.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,191.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,325.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,50.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,93.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,54.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,49.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,74.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,118.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,229.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,208.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,313.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,50.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,97.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,57.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,49.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,74.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,117.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,210.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,312.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,50.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,79.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,27.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,116.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,57.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,46.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,73.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,122.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,244.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,199.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,309.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,50.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,89.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,51.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,56.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,66.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,105.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,218.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,242.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,280.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,50.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,94.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,58.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,52.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,68.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,104.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,248.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,222.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,289.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,50.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,58.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,54.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,79.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,126.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,249.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,232.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,338.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,50.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,72.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
