Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,63.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,53.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,78.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,117.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,269.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,228.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,331.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,21.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,50.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,93.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,63.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,54.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,82.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,124.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,270.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,234.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,347.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,21.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,50.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,92.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,93.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,117.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,62.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,95.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,64.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,60.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,87.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,126.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,272.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,258.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,368.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,50.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,54.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,47.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,104.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,233.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,203.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,284.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,50.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,99.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,48.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,44.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,72.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,129.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,206.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,192.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,306.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,50.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,58.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,65.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,107.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,248.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,178.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,276.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,50.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,88.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,77.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,67.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,51.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,74.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,103.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,287.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,223.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,316.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,22.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,22.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,50.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,93.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,93.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,124.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,99.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
