Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,82.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,61.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,84.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,107.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,346.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,259.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,354.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,23.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,22.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,29.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,50.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,99.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,97.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,125.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,76.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,54.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,76.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,110.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,321.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,231.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,323.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,23.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,22.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,29.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,50.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,104.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,98.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,126.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,95.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,72.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,57.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,79.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,96.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,306.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,244.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,337.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,27.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,50.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,81.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,117.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,90.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,75.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,71.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,87.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,318.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,241.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,301.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,19.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,20.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,25.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,50.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,85.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,106.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,68.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,64.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,70.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,288.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,271.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,296.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,19.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,24.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,50.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,86.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,84.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,105.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,103.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,68.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,61.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,74.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,290.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,261.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,313.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,50.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,83.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,26.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,112.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,48.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,68.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,89.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,273.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,209.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,289.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,50.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
