Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,39.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,31.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,82.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,168.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,137.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,201.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,50.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,31.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,42.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,136.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,181.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,50.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,104.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,34.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,32.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,50.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,82.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,146.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,138.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,213.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,106.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,44.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,32.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,53.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,81.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,188.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,141.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,223.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,50.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,96.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,103.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,49.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,29.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,52.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,90.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,206.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,125.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,220.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,50.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,40.0,N Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,95.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,42.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,28.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,48.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,81.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,182.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,203.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,41.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,28.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,44.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,173.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,187.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,50.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
