Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,40.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,28.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,41.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,168.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,122.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,177.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.77
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,35.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,24.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,35.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,152.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,152.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,34.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,25.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,39.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,144.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,165.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,40.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,30.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,27.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,154.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,50.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,32.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,25.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,36.78
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,156.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,50.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.69
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,32.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,26.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,42.64
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,71.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,114.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,179.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.94
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.24
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,32.44
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,25.89
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,36.39
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,110.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.88
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.21
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,36.26
606275,Llanion Barracks Pembroke Dock,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,26.14
